Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86835
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9673200000000001
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83883
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9202299999999999
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86374
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86429
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,40.75
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,41.12
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9551700000000001
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9206200000000001
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9428700000000001
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728899999999999
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9589799999999999
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89264
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9926799999999999
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8103
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87344
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88992
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,34.38
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,34.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122600000000001
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8489399999999999
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8564700000000001
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92453
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85965
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9305100000000001
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949600000000001
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893899999999999
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77966
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79599
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68072
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88815
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9003899999999999
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8943200000000001
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92425
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86316
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76355
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65954
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7639699999999999
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,30.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,34.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,34.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88235
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9040799999999999
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
