Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86065
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9095799999999999
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92432
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85998
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82663
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89075
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80432
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,25.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,47.25
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,35.38
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,35.88
930875,Hall Green Road,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83572
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90723
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90655
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91135
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89059
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9698200000000001
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79101
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88855
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,26.25
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,34.75
930875,Hall Green Road,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77441
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9254700000000001
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888299999999999
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9097299999999999
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.875
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89685
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.31
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90176
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.19
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79904
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973700000000001
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70343
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,40.62
930875,Hall Green Road,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8545200000000001
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9026200000000001
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93173
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88754
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90423
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8925799999999999
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.56
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80078
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88025
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64581
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.34
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,19.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,23.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,39.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.13
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7308600000000001
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882399999999999
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836299999999999
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8843700000000001
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92584
930875,Hall Green Road,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
