Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92422
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638899999999999
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9806799999999999
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711299999999999
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87939
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8324600000000001
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,31.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,32.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91107
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90594
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9293799999999999
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.19
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91122
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86087
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8859799999999999
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87039
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71017
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,37.62
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,41.5
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9389299999999999
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9943200000000001
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8763700000000001
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9383799999999999
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142399999999999
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88165
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8518700000000001
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542200000000001
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8531799999999999
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78759
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7510600000000001
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,23.62
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,34.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,34.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,51.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411299999999999
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768600000000001
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88736
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906200000000001
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.87
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9340799999999999
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85351
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74029
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71267
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,33.88
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,34.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,33.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,40.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,40.38
930875,Hall Green Road,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988299999999999
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9280700000000001
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88907
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.81
930875,Hall Green Road,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
