Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8446600000000001
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8836700000000001
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9896799999999999
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,253.06
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,34.5
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,34.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,47.75
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,48.12
930875,Hall Green Road,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.69
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7740100000000001
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86593
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255700000000001
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116200000000001
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.63
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8496100000000001
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92206
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80304
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,253.02
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,253.05
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,23.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,26.38
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,30.88
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,44.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,44.88
930875,Hall Green Road,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93329
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8461299999999999
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8627
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93701
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9076200000000001
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952600000000001
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85846
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82785
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617899999999999
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.59
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,32.75
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,45.62
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9567899999999999
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8598899999999999
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858100000000001
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8965700000000001
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89245
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86419
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9497700000000001
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69696
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,21.38
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,25.62
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,32.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,43.25
930875,Hall Green Road,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98041
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981600000000001
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91238
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9381700000000001
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071299999999999
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9171100000000001
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585299999999999
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
