Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78183
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532799999999999
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,44.38
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9026799999999999
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8231799999999999
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91455
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917799999999999
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.63
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237700000000001
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475299999999999
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89728
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,32.88
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,45.12
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96625
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9057
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9708200000000001
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92474
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9276700000000001
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86069
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89075
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472299999999999
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,39.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,44.62
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.88
930875,Hall Green Road,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9237700000000001
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9536399999999999
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89136
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91446
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8483299999999999
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78241
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82495
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92956
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.19
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,26.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,35.38
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,36.12
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,45.25
930875,Hall Green Road,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254100000000001
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9121100000000001
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99066
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9010299999999999
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92612
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93063
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94726
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85245
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9804700000000001
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92975
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
