Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.66
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,22.38
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,34.62
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,51.88
930875,Hall Green Road,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9640799999999999
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9879100000000001
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9057
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85962
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83304
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,32.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,37.38
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,47.88
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,49.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9752799999999999
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98782
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9057
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97311
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.94
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9589799999999999
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9026799999999999
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90317
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83331
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,27.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,27.88
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,30.38
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,31.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,56.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,57.62
930875,Hall Green Road,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
